Stock #,55108099
Size (AWG or kcmil),3 AWG
No. of Conductors,1
No. of Strands,19
Nom. OD (mils),350
Insulation Thickness (mils),40
Jacket Thickness (mils),7
Nominal Total Weight (lbs/1000'),190
Allowable Ampacity at 60C,85
Allowable Ampacity at 75C,100
Allowable Ampacity at 90C,115
